Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.71
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.77
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.89
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.44
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.68
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.03
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,26.7
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,transformer,,Temperature,C,21.8
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.29
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.9
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.86
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.17
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.06
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.74
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.18
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.17
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.84
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,feeder,5,N Current (RMS),A,46.9
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.3
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,81.1
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.01
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.33
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.7
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.64
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.34
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.93
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.1
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.08
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.73
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.55
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.32
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.19
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.4
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.31
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.42
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.8
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,29.2
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,transformer,,Temperature,C,21.7
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.28
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.6
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.21
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.27
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.76
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
581984,Friars Park S/S Carmarthen,2024-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.61
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.21
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.45
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.77
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,feeder,5,N Current (RMS),A,47.7
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.2
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,81.5
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.43
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.84
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.65
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.37
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.9
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-9.13
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.12
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.17
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.95
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.39
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.2
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.24
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.75
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.92
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,33.4
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,transformer,,Temperature,C,21.7
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.56
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.69
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.44
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.83
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.65
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
581984,Friars Park S/S Carmarthen,2024-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.75
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.25
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.46
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,feeder,5,N Current (RMS),A,52.7
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.3
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,76.6
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.19
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.18
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.98
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.47
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.17
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.18
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.33
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.28
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.18
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.92
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.87
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.96
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,transformer,,Temperature,C,21.6
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.97
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.23
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.47
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.2
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.78
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.18
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
581984,Friars Park S/S Carmarthen,2024-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.27
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.52
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.39
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.31
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,feeder,5,N Current (RMS),A,50.4
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.1
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,77.3
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.88
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.59
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.63
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.01
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,27.1
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.2
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.13
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.31
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-11.17
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.54
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,14.1
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.9
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.17
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.18
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.38
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.96
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,transformer,,Temperature,C,21.6
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.56
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.5
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.68
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.83
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.01
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
581984,Friars Park S/S Carmarthen,2024-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.61
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.1
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.98
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.58
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,feeder,5,N Current (RMS),A,30.8
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.6
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.0
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.3
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.44
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.32
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.54
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.28
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,27.3
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.32
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.07
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-11.18
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.41
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.77
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.23
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.47
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.21
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.7
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,transformer,,Temperature,C,21.5
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.3
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.56
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.11
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.17
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.37
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
581984,Friars Park S/S Carmarthen,2024-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.46
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.7
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.05
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.87
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,feeder,5,N Current (RMS),A,21.0
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.9
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.16
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.78
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.77
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.73
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.15
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,38.1
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.9
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.8
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.52
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.17
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.71
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,14.1
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.34
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.8
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.44
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.13
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.42
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,24.9
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,transformer,,Temperature,C,21.5
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.03
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.49
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.99
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.15
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.48
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
581984,Friars Park S/S Carmarthen,2024-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.48
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.04
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.05
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,feeder,5,N Current (RMS),A,20.4
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.72
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.1
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.69
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.52
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,33.9
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.2
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.35
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.61
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.16
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.05
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.03
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,12.7
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.27
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.53
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.92
