Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.72
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.79
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,transformer,,Temperature,C,21.4
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.93
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.46
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.33
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.49
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.87
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
581984,Friars Park S/S Carmarthen,2024-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.62
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.09
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.27
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,feeder,5,N Current (RMS),A,18.3
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.26
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.49
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.93
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.33
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,37.2
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.5
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.2
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.19
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.3
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.71
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.83
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.85
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.04
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.79
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.73
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,transformer,,Temperature,C,21.4
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.18
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.56
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.04
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.55
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.91
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
581984,Friars Park S/S Carmarthen,2024-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.78
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.13
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.49
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,feeder,5,N Current (RMS),A,24.1
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.8
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.88
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.27
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.61
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.63
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,34.4
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.6
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.69
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.99
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.84
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,14.3
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.83
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.13
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.54
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.64
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.52
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,transformer,,Temperature,C,21.3
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.3
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.45
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.89
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.67
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.8
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
581984,Friars Park S/S Carmarthen,2024-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.72
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.44
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.15
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,feeder,5,N Current (RMS),A,17.8
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.64
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.27
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.54
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.44
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,30.8
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.8
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.78
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.86
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.44
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.04
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,14.9
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.7
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.8
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.35
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.92
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.88
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,transformer,,Temperature,C,21.3
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.77
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.55
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.79
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.97
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.99
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
581984,Friars Park S/S Carmarthen,2024-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.12
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.33
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.02
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.16
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,feeder,5,N Current (RMS),A,19.0
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.5
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.1
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.42
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.63
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.27
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.46
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.7
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,32.1
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.8
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.91
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.52
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.19
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.36
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.56
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.62
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.99
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.46
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,transformer,,Temperature,C,21.2
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.28
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.1
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.53
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.69
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.21
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
581984,Friars Park S/S Carmarthen,2024-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.28
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.82
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.73
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.41
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,feeder,5,N Current (RMS),A,16.0
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.9
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.33
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.55
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.66
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.57
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,30.3
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.27
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.63
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.14
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.34
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.57
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.68
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.23
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.93
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.53
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,transformer,,Temperature,C,21.3
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.05
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.83
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.34
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.46
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,50.1
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
581984,Friars Park S/S Carmarthen,2024-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.1
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.26
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.31
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.45
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,feeder,5,N Current (RMS),A,18.1
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.1
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.36
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.07
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.57
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.72
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.82
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.13
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,27.2
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.9
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.75
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.45
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.21
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.3
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.66
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.95
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.58
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.88
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.17
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,28.3
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,transformer,,Temperature,C,21.2
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.98
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.99
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.98
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.57
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,50.42
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
581984,Friars Park S/S Carmarthen,2024-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.59
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.21
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.66
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.84
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,feeder,5,N Current (RMS),A,20.5
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.3
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.6
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.47
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.22
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.89
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.12
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,31.0
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.9
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.79
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.37
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.04
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.82
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,13.7
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.61
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.25
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.1
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.17
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,transformer,,Temperature,C,21.2
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.45
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.7
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.47
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.3
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,49.86
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
