Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
581984,Friars Park S/S Carmarthen,2024-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.44
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.21
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.81
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.65
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,feeder,5,N Current (RMS),A,19.2
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.5
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.1
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.43
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.45
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.91
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.7
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.94
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,30.3
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.4
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.56
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.25
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.43
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.17
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.46
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.94
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.68
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.44
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,transformer,,Temperature,C,21.1
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.45
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.44
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.5
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,44.15
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.7
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
581984,Friars Park S/S Carmarthen,2024-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.75
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.64
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.03
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.5
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,feeder,5,N Current (RMS),A,28.1
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.6
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.64
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.87
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.83
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.54
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,29.2
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.9
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.76
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.59
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.49
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.49
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.35
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.78
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.32
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.47
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.86
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,40.6
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,transformer,,Temperature,C,21.0
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.16
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.71
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,50.86
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.24
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
581984,Friars Park S/S Carmarthen,2024-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.92
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.57
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.38
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.53
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,feeder,5,N Current (RMS),A,21.3
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.4
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.3
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.37
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.03
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.54
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.64
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,24.1
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.5
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.73
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.12
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.37
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.33
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,19.9
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.89
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.95
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.67
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.21
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.15
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,transformer,,Temperature,C,20.9
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.5
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.5
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,51.58
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
581984,Friars Park S/S Carmarthen,2024-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.77
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.71
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.04
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.79
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,feeder,5,N Current (RMS),A,30.1
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.45
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.62
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.75
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.02
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.7
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.88
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.8
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.82
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.6
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,15.2
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.62
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.2
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.24
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.05
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.31
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,18.3
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,transformer,,Temperature,C,20.9
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.04
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.47
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.94
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
581984,Friars Park S/S Carmarthen,2024-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.44
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.48
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.99
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,feeder,5,N Current (RMS),A,28.5
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.66
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.26
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.53
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.24
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,25.6
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.7
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.3
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.47
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.27
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.19
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.8
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,13.6
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.18
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.88
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.94
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.9
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.12
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,23.1
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,transformer,,Temperature,C,20.9
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.57
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.75
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.45
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
581984,Friars Park S/S Carmarthen,2024-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.33
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.61
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.28
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,feeder,5,N Current (RMS),A,31.9
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.96
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.97
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.17
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.37
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,35.7
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.2
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.28
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.47
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.15
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.69
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.64
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.24
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.67
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.63
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.91
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.88
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,28.1
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,transformer,,Temperature,C,20.8
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,49.69
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.36
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
581984,Friars Park S/S Carmarthen,2024-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.55
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.68
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.95
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,feeder,5,N Current (RMS),A,25.4
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.69
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.1
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.82
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.83
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.21
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.05
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.94
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.31
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.72
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.93
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.41
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.58
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.79
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.94
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,transformer,,Temperature,C,20.6
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.96
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.83
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.06
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.33
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
581984,Friars Park S/S Carmarthen,2024-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.23
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.87
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.37
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.75
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,feeder,5,N Current (RMS),A,23.8
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.19
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.17
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.24
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.96
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,23.8
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
