Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.3
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.88
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.53
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.97
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.21
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,12.2
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.65
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.09
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.54
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.7
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.95
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.25
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,23.2
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,transformer,,Temperature,C,20.6
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.78
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,45.19
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.79
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
581984,Friars Park S/S Carmarthen,2024-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.33
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.09
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.23
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.65
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,feeder,5,N Current (RMS),A,31.0
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.21
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.77
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.13
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.17
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.2
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.5
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.08
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.45
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,15.1
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.41
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.03
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.37
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.57
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.36
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,transformer,,Temperature,C,20.5
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.06
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.57
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.42
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.33
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
581984,Friars Park S/S Carmarthen,2024-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.76
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.62
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.87
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,feeder,5,N Current (RMS),A,21.8
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.4
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.16
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.32
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.21
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.18
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,24.1
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.89
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.22
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.59
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.11
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.9
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.63
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.66
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.24
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.57
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,transformer,,Temperature,C,20.5
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.88
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.59
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.22
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.31
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
581984,Friars Park S/S Carmarthen,2024-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.15
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.65
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.16
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,feeder,5,N Current (RMS),A,23.4
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.16
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.09
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.61
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.2
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.54
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.95
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-8.83
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.35
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.54
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,14.3
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.73
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.65
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.68
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.83
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.52
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,transformer,,Temperature,C,20.4
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.21
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.35
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.49
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
581984,Friars Park S/S Carmarthen,2024-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.16
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.06
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.17
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,feeder,5,N Current (RMS),A,17.8
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.44
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.63
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.72
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.14
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,21.6
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.11
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.03
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.12
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.86
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.8
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,12.8
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.85
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.31
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.53
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.79
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,16.7
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,transformer,,Temperature,C,20.4
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.51
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.41
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.86
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
581984,Friars Park S/S Carmarthen,2024-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.3
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.89
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.99
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,feeder,5,N Current (RMS),A,15.9
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.63
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.38
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.4
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,44.8
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,99.1
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.72
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.59
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.73
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.95
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.32
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,15.7
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.38
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.09
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.94
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.53
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,transformer,,Temperature,C,20.2
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,49.03
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.16
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.86
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
581984,Friars Park S/S Carmarthen,2024-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.18
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.11
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.22
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.85
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,feeder,5,N Current (RMS),A,23.4
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.73
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.53
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.85
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,37.7
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.4
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.8
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.89
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.25
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.11
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.15
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.6
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.07
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.77
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.89
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.65
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.05
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,transformer,,Temperature,C,20.0
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.46
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.2
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.73
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
581984,Friars Park S/S Carmarthen,2024-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.71
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.94
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.1
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,feeder,5,N Current (RMS),A,17.3
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.94
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.39
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.21
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.08
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,33.8
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.8
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.27
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.2
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.62
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.86
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.86
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.27
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
