Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.71
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.06
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.69
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,transformer,,Temperature,C,20.1
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.69
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.03
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,48.26
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
581984,Friars Park S/S Carmarthen,2024-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.52
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.6
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.47
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.81
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,feeder,5,N Current (RMS),A,20.8
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.32
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.24
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.05
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.17
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,30.8
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.4
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.82
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.12
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.95
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.82
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.2
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,16.7
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.76
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.69
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.69
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.29
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,transformer,,Temperature,C,20.0
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.7
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.09
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,50.01
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
581984,Friars Park S/S Carmarthen,2024-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.38
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.6
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.19
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.29
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.77
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,feeder,5,N Current (RMS),A,18.1
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.3
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.19
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.12
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.13
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,37.2
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.1
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.1
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.01
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.18
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.78
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.26
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.13
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.0
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.53
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.59
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,23.1
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,transformer,,Temperature,C,20.0
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.62
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.27
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,49.51
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
581984,Friars Park S/S Carmarthen,2024-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.01
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.83
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.4
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.13
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,feeder,5,N Current (RMS),A,16.6
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.2
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.72
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.68
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,39.9
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.4
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.3
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.34
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.66
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.58
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.59
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.16
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.83
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,11.7
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.79
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.91
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.57
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,16.2
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,transformer,,Temperature,C,19.9
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,45.31
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.07
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.46
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
581984,Friars Park S/S Carmarthen,2024-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.79
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.35
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.4
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.34
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,feeder,5,N Current (RMS),A,19.6
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.93
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.46
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.81
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.46
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.74
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,38.1
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.9
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.6
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.42
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.59
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.94
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.43
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.79
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,13.9
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.54
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.02
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.56
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,transformer,,Temperature,C,19.8
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.73
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.16
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.27
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
581984,Friars Park S/S Carmarthen,2024-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.83
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.36
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.08
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.43
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.62
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,feeder,5,N Current (RMS),A,26.7
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.58
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.71
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.84
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,34.5
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.2
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.7
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.61
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.59
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.94
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.57
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,13.9
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.87
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.65
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.74
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,15.5
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,transformer,,Temperature,C,19.7
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.33
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.05
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,50.71
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
581984,Friars Park S/S Carmarthen,2024-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.35
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.06
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.42
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.42
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.68
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,feeder,5,N Current (RMS),A,19.2
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.26
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.56
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.8
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.21
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,30.4
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.6
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.16
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.78
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.33
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.81
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.53
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.83
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.58
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.89
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.73
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,transformer,,Temperature,C,19.6
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.32
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.51
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.96
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
581984,Friars Park S/S Carmarthen,2024-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.12
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.74
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.07
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.69
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,feeder,5,N Current (RMS),A,35.7
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.6
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.51
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.56
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.9
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,33.4
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.8
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.5
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.3
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.75
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.85
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.67
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.75
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,13.3
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.56
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.65
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.47
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.81
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,transformer,,Temperature,C,19.5
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
581984,Friars Park S/S Carmarthen,2024-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
