Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.8
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.92
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,12.2
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.13
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.18
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.26
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.13
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.59
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.04
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.48
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.26
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,transformer,,Temperature,C,19.2
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.78
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.84
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.14
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
581984,Friars Park S/S Carmarthen,2024-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.06
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.16
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.79
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,feeder,5,N Current (RMS),A,25.1
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.3
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.62
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.53
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.25
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,20.2
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.51
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.03
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-8.89
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.1
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,21.2
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.4
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.52
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.83
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.34
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,transformer,,Temperature,C,19.1
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.16
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.55
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.78
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
581984,Friars Park S/S Carmarthen,2024-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.02
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.38
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.22
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,feeder,5,N Current (RMS),A,20.1
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.5
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.1
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.33
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.13
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.24
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,20.4
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.88
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.38
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.23
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.08
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.09
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.01
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.33
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.84
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,transformer,,Temperature,C,19.2
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.13
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.87
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.53
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
581984,Friars Park S/S Carmarthen,2024-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.54
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.67
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.55
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,feeder,5,N Current (RMS),A,19.2
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.35
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.89
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.45
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,11.9
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.04
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.39
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.4
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.24
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.75
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,13.9
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,transformer,,Temperature,C,19.2
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.93
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.48
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.85
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
581984,Friars Park S/S Carmarthen,2024-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.45
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.06
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.13
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,feeder,5,N Current (RMS),A,22.3
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.96
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.65
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.42
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,8.4
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.98
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.2
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.37
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.18
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,13.7
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.35
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.88
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,transformer,,Temperature,C,19.1
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.66
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.78
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.78
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
581984,Friars Park S/S Carmarthen,2024-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.73
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.8
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,feeder,5,N Current (RMS),A,19.0
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.1
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.33
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.89
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.68
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.28
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.3
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.36
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.1
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.48
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.36
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.16
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,17.1
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,transformer,,Temperature,C,19.1
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.71
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.33
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.4
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
581984,Friars Park S/S Carmarthen,2024-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.45
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.32
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.24
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,feeder,5,N Current (RMS),A,19.9
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.89
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,6.3
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.12
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.69
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.34
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.66
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.33
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.49
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.63
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,17.7
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,transformer,,Temperature,C,19.1
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.49
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.6
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.73
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
581984,Friars Park S/S Carmarthen,2024-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.18
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.27
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.59
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,feeder,5,N Current (RMS),A,15.0
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.16
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.84
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.61
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.17
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,14.1
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
