Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.03
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.08
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.98
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,transformer,,Temperature,C,19.1
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.41
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.93
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.07
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
581984,Friars Park S/S Carmarthen,2024-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.14
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.6
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.74
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,feeder,5,N Current (RMS),A,15.6
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.86
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.18
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.04
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.23
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.49
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.68
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,transformer,,Temperature,C,19.0
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.86
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.39
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.2
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
581984,Friars Park S/S Carmarthen,2024-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.21
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.14
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.6
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.09
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,feeder,5,N Current (RMS),A,14.4
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,7.8
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.84
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.92
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.2
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.43
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.31
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.23
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,transformer,,Temperature,C,19.0
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.86
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.45
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.36
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
581984,Friars Park S/S Carmarthen,2024-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.3
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.13
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.4
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,feeder,5,N Current (RMS),A,19.7
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,7.7
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.18
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.34
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.36
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.98
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.66
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.3
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,15.2
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.38
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.51
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.73
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,transformer,,Temperature,C,19.0
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.13
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.97
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.44
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.31
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
581984,Friars Park S/S Carmarthen,2024-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.75
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.35
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,feeder,5,N Current (RMS),A,24.0
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.4
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,6.8
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.85
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.75
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.6
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.96
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.08
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.55
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.41
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.06
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.73
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,13.9
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,transformer,,Temperature,C,19.0
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.91
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.73
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.48
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.96
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.99
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
581984,Friars Park S/S Carmarthen,2024-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.93
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.72
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.45
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,feeder,5,N Current (RMS),A,18.2
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,8.1
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.2
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.85
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.57
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.49
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,14.1
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.3
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.12
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.05
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,transformer,,Temperature,C,19.0
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.34
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.34
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.55
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.68
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
581984,Friars Park S/S Carmarthen,2024-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.34
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.05
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.93
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,feeder,5,N Current (RMS),A,17.8
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.13
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,8.0
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.84
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.14
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.16
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.9
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.85
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.75
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.67
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.19
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.26
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.99
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,14.5
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,transformer,,Temperature,C,19.0
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.94
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.57
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.05
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.44
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.11
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
581984,Friars Park S/S Carmarthen,2024-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.5
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.7
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.68
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,feeder,5,N Current (RMS),A,19.3
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,8.7
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.84
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.09
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.24
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.46
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.66
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.29
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.99
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.23
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,transformer,,Temperature,C,18.9
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.65
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
