Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.75
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.82
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.18
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
581984,Friars Park S/S Carmarthen,2024-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.73
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.55
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.11
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.93
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.63
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,feeder,5,N Current (RMS),A,13.4
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.1
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,8.2
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.95
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.11
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.8
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.42
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,15.3
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.09
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.46
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,transformer,,Temperature,C,18.9
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.51
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.04
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.86
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.54
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
581984,Friars Park S/S Carmarthen,2024-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.72
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.73
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.2
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,feeder,5,N Current (RMS),A,12.2
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,6.1
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.26
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.23
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.88
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.61
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.12
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.45
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,27.3
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,transformer,,Temperature,C,19.0
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.21
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.56
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.29
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.37
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
581984,Friars Park S/S Carmarthen,2024-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.04
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.75
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.53
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,feeder,5,N Current (RMS),A,17.5
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,7.1
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.27
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.03
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.88
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.5
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,15.6
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.16
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.01
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,transformer,,Temperature,C,19.0
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.83
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.58
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
581984,Friars Park S/S Carmarthen,2024-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.55
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.67
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.61
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,feeder,5,N Current (RMS),A,14.8
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,7.7
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.6
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.78
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-8.95
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.76
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.7
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,14.5
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,transformer,,Temperature,C,19.0
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.91
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.63
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
581984,Friars Park S/S Carmarthen,2024-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.87
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.09
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.22
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.71
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,feeder,5,N Current (RMS),A,23.0
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,12.9
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.81
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.76
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.06
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,13.1
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.68
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.74
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,transformer,,Temperature,C,19.0
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.16
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.77
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
581984,Friars Park S/S Carmarthen,2024-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.75
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.72
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.19
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.78
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,feeder,5,N Current (RMS),A,20.7
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.1
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.72
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.02
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.3
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,11.7
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.05
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.83
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,transformer,,Temperature,C,19.0
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.97
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.89
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
581984,Friars Park S/S Carmarthen,2024-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.91
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.99
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.54
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.34
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,feeder,5,N Current (RMS),A,14.5
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.96
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,8.1
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.29
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.87
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.64
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.44
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.56
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,transformer,,Temperature,C,19.0
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.35
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.78
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.1
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
581984,Friars Park S/S Carmarthen,2024-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.59
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.82
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.89
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,feeder,5,N Current (RMS),A,18.5
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
