Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,6.8
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.02
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.65
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-8.99
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.3
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,9.9
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.81
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,18.7
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,transformer,,Temperature,C,18.9
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.0
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.23
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.5
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.48
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
581984,Friars Park S/S Carmarthen,2024-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.33
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.44
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.48
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,feeder,5,N Current (RMS),A,14.0
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,7.5
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.85
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.1
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.72
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,12.7
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.24
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,transformer,,Temperature,C,18.8
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.38
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.52
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.04
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.66
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.24
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
581984,Friars Park S/S Carmarthen,2024-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.05
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.29
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.84
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,feeder,5,N Current (RMS),A,16.2
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,5.7
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.38
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.68
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.24
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.11
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,9.7
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.06
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,12.4
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,transformer,,Temperature,C,18.8
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.64
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.91
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.29
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.01
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.9
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
581984,Friars Park S/S Carmarthen,2024-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.3
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.23
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.55
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,feeder,5,N Current (RMS),A,19.7
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,7.6
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.24
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.84
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-8.69
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.39
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,11.9
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.52
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,transformer,,Temperature,C,18.9
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.16
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.28
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.67
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.91
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.24
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.58
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
581984,Friars Park S/S Carmarthen,2024-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.32
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.09
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.97
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.31
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,feeder,5,N Current (RMS),A,23.5
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,7.3
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.17
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.3
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.59
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,10.6
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.35
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,transformer,,Temperature,C,18.9
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.14
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.16
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.41
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.72
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.18
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
581984,Friars Park S/S Carmarthen,2024-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.98
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.65
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.9
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.17
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,feeder,5,N Current (RMS),A,23.0
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,9.0
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.88
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.17
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.65
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.9
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.65
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.13
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,transformer,,Temperature,C,19.0
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.06
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.84
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.53
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.13
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.04
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
581984,Friars Park S/S Carmarthen,2024-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.73
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.22
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.5
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.37
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.2
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,feeder,5,N Current (RMS),A,18.0
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,6.5
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.46
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.47
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.86
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,13.8
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.77
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.04
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,transformer,,Temperature,C,19.0
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.19
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.74
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.6
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.9
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
581984,Friars Park S/S Carmarthen,2024-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.81
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.58
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,feeder,5,N Current (RMS),A,15.9
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,7.9
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.02
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.62
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.2
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
