Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.28
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.89
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,transformer,,Temperature,C,19.1
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.5
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.05
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.85
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.96
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.48
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.63
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
581984,Friars Park S/S Carmarthen,2024-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.13
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.14
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.36
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.22
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,feeder,5,N Current (RMS),A,18.3
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,7.6
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.99
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.57
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-8.52
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,12.1
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.42
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.12
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,15.9
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,transformer,,Temperature,C,19.0
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.8
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.49
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.28
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.97
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
581984,Friars Park S/S Carmarthen,2024-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.75
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.54
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.66
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.47
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,feeder,5,N Current (RMS),A,13.0
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,8.9
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.39
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.48
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.82
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.08
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,14.3
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.05
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.96
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,transformer,,Temperature,C,19.0
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.02
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.6
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.47
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
581984,Friars Park S/S Carmarthen,2024-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.42
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.23
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.94
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,feeder,5,N Current (RMS),A,20.2
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,7.8
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.75
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.52
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.72
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.84
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.06
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,22.3
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,transformer,,Temperature,C,19.0
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.33
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.06
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.69
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.44
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.46
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
581984,Friars Park S/S Carmarthen,2024-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.1
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.75
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.63
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.63
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,feeder,5,N Current (RMS),A,16.6
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,6.8
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.02
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.55
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.16
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.23
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.37
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,transformer,,Temperature,C,19.2
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.28
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.04
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.8
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.34
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.65
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
581984,Friars Park S/S Carmarthen,2024-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.01
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.67
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.44
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.28
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,feeder,5,N Current (RMS),A,19.1
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,6.0
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.78
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.75
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.89
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,10.6
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.59
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,transformer,,Temperature,C,19.4
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.63
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.58
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.1
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.99
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.73
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
581984,Friars Park S/S Carmarthen,2024-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.8
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.12
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.95
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.26
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,feeder,5,N Current (RMS),A,22.2
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,5.9
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.27
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.98
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.03
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.39
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.32
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,transformer,,Temperature,C,19.5
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.08
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.01
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.7
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.84
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.98
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
581984,Friars Park S/S Carmarthen,2024-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.93
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.47
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.69
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.67
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,feeder,5,N Current (RMS),A,26.5
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,6.3
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.18
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.86
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.12
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,10.1
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.79
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,transformer,,Temperature,C,19.5
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.66
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
