Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.47
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.06
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.05
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.35
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
581984,Friars Park S/S Carmarthen,2024-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.01
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.82
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.1
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.85
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.38
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,feeder,5,N Current (RMS),A,29.1
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.3
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,5.8
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.83
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.73
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-8.43
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,11.3
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.85
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,transformer,,Temperature,C,19.5
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.42
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.29
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.77
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.6
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.55
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
581984,Friars Park S/S Carmarthen,2024-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.45
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.72
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.24
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.96
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.61
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,feeder,5,N Current (RMS),A,26.7
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.7
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,14.1
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.37
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.42
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.75
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,13.6
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.77
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,transformer,,Temperature,C,19.5
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.87
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.75
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.37
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.13
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.6
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
581984,Friars Park S/S Carmarthen,2024-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.09
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.52
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.96
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.62
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,feeder,5,N Current (RMS),A,25.8
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.13
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.62
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.86
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.95
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.58
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.58
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,transformer,,Temperature,C,19.6
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.56
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.78
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.13
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
581984,Friars Park S/S Carmarthen,2024-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.07
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.92
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.38
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.01
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,feeder,5,N Current (RMS),A,30.1
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.1
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,8.9
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.84
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.57
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.07
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.77
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.18
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,transformer,,Temperature,C,19.6
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.74
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.2
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.45
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.02
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
581984,Friars Park S/S Carmarthen,2024-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.96
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.7
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.8
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.08
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.94
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,feeder,5,N Current (RMS),A,29.6
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.9
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.13
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,9.1
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.91
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.75
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.26
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.95
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.66
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.61
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,transformer,,Temperature,C,19.6
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.43
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.8
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.41
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.05
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
581984,Friars Park S/S Carmarthen,2024-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.99
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.56
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.91
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.82
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,feeder,5,N Current (RMS),A,29.5
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,7.4
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.25
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.88
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.37
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.89
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.72
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,14.1
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,transformer,,Temperature,C,19.6
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.04
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.51
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.36
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.19
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.44
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
581984,Friars Park S/S Carmarthen,2024-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.95
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.51
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.89
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.09
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,feeder,5,N Current (RMS),A,28.6
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.4
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,6.1
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.41
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.47
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.51
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.32
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.38
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,transformer,,Temperature,C,19.6
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.1
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.68
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.35
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.99
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.42
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
581984,Friars Park S/S Carmarthen,2024-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.12
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.23
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.24
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,feeder,5,N Current (RMS),A,30.1
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
