Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.2
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,7.8
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.94
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.04
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.91
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.69
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.72
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,transformer,,Temperature,C,19.7
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.75
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.58
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.09
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.37
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
581984,Friars Park S/S Carmarthen,2024-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.51
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.08
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.87
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.4
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,feeder,5,N Current (RMS),A,36.4
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,7.0
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.34
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.45
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.91
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.57
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,transformer,,Temperature,C,19.8
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.38
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.35
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.69
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.6
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
581984,Friars Park S/S Carmarthen,2024-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.88
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.26
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.37
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,feeder,5,N Current (RMS),A,22.4
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,6.6
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.57
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.3
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.04
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.26
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,21.3
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,transformer,,Temperature,C,19.8
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.56
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.24
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.63
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
581984,Friars Park S/S Carmarthen,2024-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.06
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.17
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.98
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,feeder,5,N Current (RMS),A,19.9
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,7.6
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.65
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.3
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-8.84
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.68
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,transformer,,Temperature,C,19.8
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.87
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.56
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.23
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.06
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.11
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.4
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
581984,Friars Park S/S Carmarthen,2024-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.29
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.17
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.76
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,feeder,5,N Current (RMS),A,12.0
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,7.3
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.97
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.64
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.39
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,11.3
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.35
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,13.1
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,transformer,,Temperature,C,19.9
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.12
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.83
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.57
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.79
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.24
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
581984,Friars Park S/S Carmarthen,2024-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.17
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.61
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.13
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.86
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,feeder,5,N Current (RMS),A,14.0
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,7.0
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.31
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.18
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.9
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,18.1
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.94
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,transformer,,Temperature,C,19.9
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.45
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.81
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.47
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.22
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
581984,Friars Park S/S Carmarthen,2024-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.9
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.79
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.23
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.62
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,feeder,5,N Current (RMS),A,12.4
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,7.3
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.52
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.07
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.06
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.39
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,transformer,,Temperature,C,20.0
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.45
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.21
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.81
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
581984,Friars Park S/S Carmarthen,2024-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.91
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.73
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.09
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,feeder,5,N Current (RMS),A,13.7
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,7.1
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.8
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.45
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.31
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
