Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.7
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.52
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,transformer,,Temperature,C,20.0
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.83
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.24
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
581984,Friars Park S/S Carmarthen,2024-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.91
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.68
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.3
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.28
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,feeder,5,N Current (RMS),A,15.6
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.98
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,7.8
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.01
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.29
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.2
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,13.7
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.21
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.76
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,19.7
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,transformer,,Temperature,C,20.0
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.82
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.45
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.71
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
581984,Friars Park S/S Carmarthen,2024-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.94
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.12
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.54
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.46
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,feeder,5,N Current (RMS),A,14.8
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,8.6
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.23
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.54
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-8.72
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.23
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.59
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,transformer,,Temperature,C,20.1
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.93
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.43
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.43
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.76
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.32
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.84
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
581984,Friars Park S/S Carmarthen,2024-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.64
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.29
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.49
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.44
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,feeder,5,N Current (RMS),A,15.1
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.05
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,9.7
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.92
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.82
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.54
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.68
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.03
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,transformer,,Temperature,C,20.3
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.85
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.35
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.56
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.79
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.32
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.27
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
581984,Friars Park S/S Carmarthen,2024-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.87
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.63
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.7
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,feeder,5,N Current (RMS),A,30.5
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.33
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,8.4
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.93
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.61
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.73
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,14.7
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.62
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.69
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,20.5
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,transformer,,Temperature,C,20.3
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.0
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.91
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.05
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
581984,Friars Park S/S Carmarthen,2024-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.06
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.21
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.35
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,feeder,5,N Current (RMS),A,32.4
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.2
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,6.6
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.92
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.15
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.69
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,11.3
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.98
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.33
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,transformer,,Temperature,C,20.3
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.28
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.42
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
581984,Friars Park S/S Carmarthen,2024-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
